Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
873237,BROOK WALK,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,6,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
873237,BROOK WALK,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
873237,BROOK WALK,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,6,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.01
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
873237,BROOK WALK,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
873237,BROOK WALK,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.16
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
873237,BROOK WALK,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.87
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,28.7
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
873237,BROOK WALK,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.69
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
873237,BROOK WALK,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,6,N Current (RMS),A,4.2
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
