Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.52
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
873237,BROOK WALK,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
873237,BROOK WALK,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
873237,BROOK WALK,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
873237,BROOK WALK,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
873237,BROOK WALK,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.68
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.68
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
873237,BROOK WALK,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
873237,BROOK WALK,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
