Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
873237,BROOK WALK,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.44
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.2
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
873237,BROOK WALK,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.08
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.05
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
873237,BROOK WALK,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
873237,BROOK WALK,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
873237,BROOK WALK,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,6,N Current (RMS),A,4.9
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.16
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.53
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
873237,BROOK WALK,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.9
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
873237,BROOK WALK,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
873237,BROOK WALK,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.13
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.32
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
