Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
873237,BROOK WALK,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
873237,BROOK WALK,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
873237,BROOK WALK,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.69
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
873237,BROOK WALK,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.68
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
873237,BROOK WALK,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,6,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
873237,BROOK WALK,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
873237,BROOK WALK,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
