Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
873237,BROOK WALK,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
873237,BROOK WALK,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
873237,BROOK WALK,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.65
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
873237,BROOK WALK,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
873237,BROOK WALK,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,6,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
873237,BROOK WALK,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.61
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
873237,BROOK WALK,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.23
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,6,N Current (RMS),A,5.8
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.78
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
873237,BROOK WALK,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.19
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.1
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
