Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,29.7
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
873237,BROOK WALK,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.56
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.2
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,29.7
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
873237,BROOK WALK,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.88
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,29.7
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
873237,BROOK WALK,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.36
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.28
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,29.7
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
873237,BROOK WALK,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.65
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.05
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,29.8
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
873237,BROOK WALK,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.14
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.44
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,29.7
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
873237,BROOK WALK,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.4
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.89
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.5
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
873237,BROOK WALK,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.1
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.31
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,29.6
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
873237,BROOK WALK,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
