Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.21
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.38
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
873237,BROOK WALK,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.8
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.65
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,29.5
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
873237,BROOK WALK,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.08
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.69
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
873237,BROOK WALK,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.89
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.35
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
873237,BROOK WALK,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.73
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.94
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
873237,BROOK WALK,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.52
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.56
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
873237,BROOK WALK,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.68
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.61
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.72
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
873237,BROOK WALK,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.27
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.3
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
