Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.13
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
873237,BROOK WALK,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.69
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.6
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.73
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
873237,BROOK WALK,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.79
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.67
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
873237,BROOK WALK,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.74
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.25
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,29.4
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
873237,BROOK WALK,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.39
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.33
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.56
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.07
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
873237,BROOK WALK,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.45
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.81
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.95
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.26
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
873237,BROOK WALK,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.68
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.27
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.01
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.29
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
873237,BROOK WALK,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.89
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.14
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
873237,BROOK WALK,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.5
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.09
