Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.36
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
873237,BROOK WALK,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.6
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.7
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
873237,BROOK WALK,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.05
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.36
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.95
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
873237,BROOK WALK,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.53
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.73
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.61
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
873237,BROOK WALK,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.4
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.1
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.74
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.77
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
873237,BROOK WALK,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.05
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.85
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.79
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.69
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
873237,BROOK WALK,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.68
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.82
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
873237,BROOK WALK,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.81
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.68
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.81
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
