Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
873237,BROOK WALK,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.22
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.17
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.26
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
873237,BROOK WALK,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.78
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.19
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.45
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.71
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,29.3
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
873237,BROOK WALK,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.72
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.11
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.56
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
873237,BROOK WALK,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.72
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.68
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.25
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
873237,BROOK WALK,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.24
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.32
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.56
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
873237,BROOK WALK,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.63
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.74
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.71
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
873237,BROOK WALK,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.1
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.44
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,29.2
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.42
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
873237,BROOK WALK,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.24
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.84
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.32
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
