Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.23
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.66
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.26
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
873237,BROOK WALK,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.09
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
873237,BROOK WALK,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.66
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.21
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.93
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
873237,BROOK WALK,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.22
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.41
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
873237,BROOK WALK,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.21
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.75
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.77
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
873237,BROOK WALK,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.8
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.05
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.89
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
873237,BROOK WALK,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.97
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.2
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.78
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
873237,BROOK WALK,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.3
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.44
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
