Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
873237,BROOK WALK,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,5.7
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.22
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.75
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
873237,BROOK WALK,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.32
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.74
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
873237,BROOK WALK,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.15
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.18
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
873237,BROOK WALK,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.44
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.04
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
873237,BROOK WALK,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
873237,BROOK WALK,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.61
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
873237,BROOK WALK,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.08
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
873237,BROOK WALK,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,7.2
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
