Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.37
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.75
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
873237,BROOK WALK,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
873237,BROOK WALK,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
873237,BROOK WALK,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.4
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.82
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
873237,BROOK WALK,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.51
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.71
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.11
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
873237,BROOK WALK,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
873237,BROOK WALK,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
873237,BROOK WALK,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.4
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
