Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
873237,BROOK WALK,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
873237,BROOK WALK,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,3.5
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
873237,BROOK WALK,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,4.2
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.2
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.01
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,28.7
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
873237,BROOK WALK,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,4.3
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
873237,BROOK WALK,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.37
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
873237,BROOK WALK,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,5.6
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
873237,BROOK WALK,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.49
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
873237,BROOK WALK,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.72
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
