Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
873237,BROOK WALK,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.54
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.02
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.99
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
873237,BROOK WALK,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.36
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.17
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
873237,BROOK WALK,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.64
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
873237,BROOK WALK,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.86
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,28.2
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
873237,BROOK WALK,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.45
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.09
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
873237,BROOK WALK,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,3.7
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.19
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.52
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.05
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
873237,BROOK WALK,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,3.9
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.49
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
