Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.48
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
873237,BROOK WALK,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,4.4
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
873237,BROOK WALK,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,27.9
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
873237,BROOK WALK,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,5.9
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.07
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,27.9
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
873237,BROOK WALK,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.27
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,27.8
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
873237,BROOK WALK,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.61
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,27.8
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
873237,BROOK WALK,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,27.7
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
873237,BROOK WALK,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,6,N Current (RMS),A,3.7
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
