Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,27.7
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
873237,BROOK WALK,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,27.6
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
873237,BROOK WALK,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,6,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.08
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,27.6
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
873237,BROOK WALK,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,27.6
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
873237,BROOK WALK,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.77
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.65
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,27.5
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
873237,BROOK WALK,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.89
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.74
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.71
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,27.5
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
873237,BROOK WALK,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,27.5
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
873237,BROOK WALK,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,6,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.42
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,27.5
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
873237,BROOK WALK,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,6,N Current (RMS),A,5.9
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
