Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,27.5
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
873237,BROOK WALK,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,6,N Current (RMS),A,6.8
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,27.4
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
873237,BROOK WALK,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.68
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,27.4
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
873237,BROOK WALK,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.35
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.91
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,27.4
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
873237,BROOK WALK,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,6,N Current (RMS),A,4.9
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.29
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,27.4
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
873237,BROOK WALK,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,6,N Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.47
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,27.5
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
873237,BROOK WALK,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.08
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.75
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.78
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,27.5
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
873237,BROOK WALK,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.54
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,6,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.93
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.44
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
