Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,27.5
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
873237,BROOK WALK,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,6,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.32
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.61
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,27.5
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
873237,BROOK WALK,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,6,N Current (RMS),A,4.4
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.08
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,27.6
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
873237,BROOK WALK,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,27.6
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
873237,BROOK WALK,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.61
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,27.7
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
873237,BROOK WALK,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,6,N Current (RMS),A,4.4
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,27.8
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
873237,BROOK WALK,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,27.8
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
873237,BROOK WALK,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,6,N Current (RMS),A,4.2
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,27.9
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
873237,BROOK WALK,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,6,N Current (RMS),A,3.1
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
