Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,27.9
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
873237,BROOK WALK,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,6,N Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,27.9
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
873237,BROOK WALK,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
873237,BROOK WALK,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
873237,BROOK WALK,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,28.0
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
873237,BROOK WALK,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.8
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.85
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
873237,BROOK WALK,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,28.1
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
873237,BROOK WALK,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.21
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.38
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,28.2
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
