Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
873237,BROOK WALK,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.12
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
873237,BROOK WALK,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
873237,BROOK WALK,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,6,N Current (RMS),A,3.8
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.34
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.37
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,28.3
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
873237,BROOK WALK,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.89
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.5
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
873237,BROOK WALK,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,6,N Current (RMS),A,4.0
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
873237,BROOK WALK,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.7
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.64
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,28.4
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
873237,BROOK WALK,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,6,N Current (RMS),A,4.4
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
873237,BROOK WALK,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,6,N Current (RMS),A,4.2
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
