Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,28.5
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
873237,BROOK WALK,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,6,N Current (RMS),A,4.3
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
873237,BROOK WALK,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,6,N Current (RMS),A,4.3
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
873237,BROOK WALK,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,6,N Current (RMS),A,4.1
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,28.6
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
873237,BROOK WALK,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,6,N Current (RMS),A,4.4
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,28.7
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
873237,BROOK WALK,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,6,N Current (RMS),A,4.5
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,28.7
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
873237,BROOK WALK,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
873237,BROOK WALK,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,28.8
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
873237,BROOK WALK,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,6,N Current (RMS),A,5.2
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
