Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
873237,BROOK WALK,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,6,N Current (RMS),A,5.3
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
873237,BROOK WALK,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,6,N Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,28.9
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
873237,BROOK WALK,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,6,N Current (RMS),A,4.8
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
873237,BROOK WALK,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,6,N Current (RMS),A,4.6
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
873237,BROOK WALK,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,6,N Current (RMS),A,4.9
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.69
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,29.0
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
873237,BROOK WALK,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,29.1
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
873237,BROOK WALK,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
